Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
586067,Whitland Central,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.21
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.93
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.2
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.61
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,95.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.05
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.5
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
586067,Whitland Central,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.56
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.38
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.09
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,63.0
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.5
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.31
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,111.0
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.4
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.47
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.18
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.77
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
586067,Whitland Central,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.59
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.8
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,71.4
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.75
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,107.6
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.3
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.17
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.04
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
586067,Whitland Central,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.52
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.22
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.3
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,54.9
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,203.1
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.13
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,83.5
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.2
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.47
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.16
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.46
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
586067,Whitland Central,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.04
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.39
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.66
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.5
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,63.8
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.4
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,202.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.1
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.23
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
586067,Whitland Central,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.65
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.59
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.71
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.1
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,203.3
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,75.9
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.2
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.11
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.48
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
586067,Whitland Central,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.43
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.63
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.24
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.73
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.84
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,58.4
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.9
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,186.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,203.3
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,96.1
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.2
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.29
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.8
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
586067,Whitland Central,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.59
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,58.4
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.7
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,89.8
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.1
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.29
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
586067,Whitland Central,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.18
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.2
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.62
586067,Whitland Central,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,59.9
