Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,75.2
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.8
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.42
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
586067,Whitland Central,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.45
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.22
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.59
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,203.7
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.94
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
586067,Whitland Central,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.14
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.01
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,204.0
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.77
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
586067,Whitland Central,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.11
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,204.3
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
586067,Whitland Central,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.21
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,67.4
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,205.6
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.8
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.22
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.44
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
586067,Whitland Central,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.67
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.98
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.1
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,205.3
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
586067,Whitland Central,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,205.2
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
586067,Whitland Central,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.61
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,204.6
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,204.5
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
586067,Whitland Central,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.13
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.38
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.0
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
