Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
586067,Whitland Central,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,203.4
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.9
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
586067,Whitland Central,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.0
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
586067,Whitland Central,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.12
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.0
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
586067,Whitland Central,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.69
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.0
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
586067,Whitland Central,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
586067,Whitland Central,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,202.0
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.1
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
586067,Whitland Central,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,201.6
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
586067,Whitland Central,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
