Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,196.9
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
586067,Whitland Central,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,203.5
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.2
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,200.5
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
586067,Whitland Central,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,202.9
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.3
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
586067,Whitland Central,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.3
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
586067,Whitland Central,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,203.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.4
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
586067,Whitland Central,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.5
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
586067,Whitland Central,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,202.5
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.5
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,186.7
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
586067,Whitland Central,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.6
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
586067,Whitland Central,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
