Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.7
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
586067,Whitland Central,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.8
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
586067,Whitland Central,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,202.6
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.9
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
586067,Whitland Central,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.89
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,202.2
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.9
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
586067,Whitland Central,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,202.1
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.0
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
586067,Whitland Central,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,201.9
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,17.0
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
586067,Whitland Central,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,201.4
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.1
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
586067,Whitland Central,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,201.2
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,17.2
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
586067,Whitland Central,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,203.6
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.3
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
