Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
586067,Whitland Central,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,203.2
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,17.3
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,195.4
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
586067,Whitland Central,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,202.8
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,17.4
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
586067,Whitland Central,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.06
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,202.7
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,17.5
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
586067,Whitland Central,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,201.8
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,17.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,181.3
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
586067,Whitland Central,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,201.7
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,17.6
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
586067,Whitland Central,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,201.3
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,17.7
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
586067,Whitland Central,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,201.5
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,17.8
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
586067,Whitland Central,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,200.6
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,17.8
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
