Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
586067,Whitland Central,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,200.7
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,17.9
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
586067,Whitland Central,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.92
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,200.9
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.0
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
586067,Whitland Central,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.7
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,199.9
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.0
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
586067,Whitland Central,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,199.7
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.1
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
586067,Whitland Central,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,198.7
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.2
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,199.8
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
586067,Whitland Central,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,197.6
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
586067,Whitland Central,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.3
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
586067,Whitland Central,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.36
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,196.6
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
586067,Whitland Central,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.72
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
