Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,61.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,196.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.4
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
586067,Whitland Central,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,197.0
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
586067,Whitland Central,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,195.8
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
586067,Whitland Central,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,195.7
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
586067,Whitland Central,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
